Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.97
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.12
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
114128,Bury Hill View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.37
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.95
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.7
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.19
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.8
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.77
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.72
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.8
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.43
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.79
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114128,Bury Hill View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.21
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.1
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.14
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.2
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
114128,Bury Hill View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.04
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.27
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,59.5
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.0
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
114128,Bury Hill View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.86
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
114128,Bury Hill View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.95
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.9
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
114128,Bury Hill View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.0
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.37
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.9
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.04
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.5
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
114128,Bury Hill View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.97
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.94
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
