Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.24
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.05
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.66
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.71
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.26
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.33
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.07
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.65
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.26
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.34
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.19
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.78
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.16
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.05
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.2
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.18
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.62
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.91
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.28
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.16
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.33
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
