Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
114128,Bury Hill View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.32
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.09
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.54
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.01
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.03
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.06
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.48
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.28
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.73
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.83
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.51
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.48
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.39
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.12
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.0
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114128,Bury Hill View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.22
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.47
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.5
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114128,Bury Hill View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.98
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.67
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.1
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
114128,Bury Hill View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.87
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.34
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.2
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
114128,Bury Hill View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.3
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.98
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.0
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.6
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114128,Bury Hill View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.69
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.93
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.1
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.74
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.78
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.9
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
114128,Bury Hill View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.91
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.03
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.4
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.4
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.1
