Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
114128,Bury Hill View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.53
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.82
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.1
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
114128,Bury Hill View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.76
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.01
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
114128,Bury Hill View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.51
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.48
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
114128,Bury Hill View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.19
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.34
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.0
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
114128,Bury Hill View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.33
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.46
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.3
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
114128,Bury Hill View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.3
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.75
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.54
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.75
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.39
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.48
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.7
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.14
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.55
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.01
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.9
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.3
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.54
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.9
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.25
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.12
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.33
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.74
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.84
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.27
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.7
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.69
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.64
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.9
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.0
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.92
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
