Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.68
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.44
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.29
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.53
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.91
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.25
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.9
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.8
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.14
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.9
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.99
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.8
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.12
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.05
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.8
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.2
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.7
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.77
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
114128,Bury Hill View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.58
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.36
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.64
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.86
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.03
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
