Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.01
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.38
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.64
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.92
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.35
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.93
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.36
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
114128,Bury Hill View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.38
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.17
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.03
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.8
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.7
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.7
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.84
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.59
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.16
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.67
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.85
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.6
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.2
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.19
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
