Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.41
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.61
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,73.3
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.1
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.82
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.38
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.88
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.18
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.0
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.45
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.15
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.42
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.17
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.48
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.2
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.1
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.72
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,59.5
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.6
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.7
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.57
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.43
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.4
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.58
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.21
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.16
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.9
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.78
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.96
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.74
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.5
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.07
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
114128,Bury Hill View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.35
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
