Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.26
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.66
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.49
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.86
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.29
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.13
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.6
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.11
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.63
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.7
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.88
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.81
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.7
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.04
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.09
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.2
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.37
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.6
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.66
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.34
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.91
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.95
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.7
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.8
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.46
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.3
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.1
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.17
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.9
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.99
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.56
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.08
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.94
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
