Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.98
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.05
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114128,Bury Hill View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.26
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.2
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.85
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.52
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.2
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.07
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.88
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
114128,Bury Hill View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.4
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.43
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
114128,Bury Hill View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.97
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.2
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.7
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.07
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.9
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.39
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.9
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.0
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.3
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
114128,Bury Hill View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.76
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.77
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.3
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
114128,Bury Hill View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.7
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.06
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.3
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
