Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
114128,Bury Hill View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.32
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.7
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.28
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.3
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.18
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
114128,Bury Hill View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.53
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.89
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.6
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114128,Bury Hill View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.11
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.3
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.3
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
114128,Bury Hill View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.89
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.22
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.8
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.91
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.8
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.6
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
114128,Bury Hill View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.17
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.1
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
114128,Bury Hill View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.39
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.39
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.4
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.8
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.7
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
114128,Bury Hill View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.4
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.46
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.5
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.0
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
114128,Bury Hill View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.18
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.32
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.9
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
114128,Bury Hill View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.31
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.99
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.4
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.3
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.1
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
114128,Bury Hill View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.15
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.11
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,69.0
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.4
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
