Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
114128,Bury Hill View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.22
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.3
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
114128,Bury Hill View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.03
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.48
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.6
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.9
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
114128,Bury Hill View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.75
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.9
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.76
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,64.3
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.9
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114128,Bury Hill View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.49
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.45
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,75.6
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.1
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
114128,Bury Hill View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.82
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,71.1
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.2
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114128,Bury Hill View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.66
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.79
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.2
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.8
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114128,Bury Hill View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.47
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.5
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
114128,Bury Hill View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.82
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
114128,Bury Hill View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.48
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.67
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
114128,Bury Hill View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.79
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.67
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.37
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.34
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.5
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.58
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
114128,Bury Hill View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.06
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
