Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.38
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.26
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.5
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.65
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.5
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.21
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.32
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.13
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.45
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.73
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.93
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.94
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.01
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.21
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.58
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.75
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.58
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.07
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.81
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.31
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.7
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.16
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.4
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.74
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.1
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.02
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.91
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.07
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.1
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.45
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
