Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.03
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.09
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.11
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.55
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.5
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.75
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.15
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.92
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.58
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.28
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.14
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.88
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.93
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.18
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.89
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
114128,Bury Hill View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.59
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.94
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.31
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.13
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.8
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.46
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.83
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.4
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.54
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.72
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.9
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.86
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.06
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.37
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.1
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.81
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.48
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.4
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
114128,Bury Hill View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
