Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.35
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.58
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.15
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.19
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.2
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.61
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.97
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.21
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.3
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.7
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
114128,Bury Hill View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.16
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.87
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.9
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.2
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
114128,Bury Hill View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.93
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.01
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.9
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.7
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.2
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
114128,Bury Hill View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.53
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.18
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.61
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.91
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.72
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
114128,Bury Hill View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.02
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.92
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
114128,Bury Hill View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.99
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.1
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.7
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.03
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.16
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
114128,Bury Hill View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.37
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.78
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.98
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
114128,Bury Hill View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.04
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.9
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.5
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.42
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114128,Bury Hill View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.64
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.86
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
114128,Bury Hill View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.83
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.2
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
