Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
114128,Bury Hill View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.6
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.77
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.5
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.96
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.18
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.0
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.84
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.11
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.74
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.34
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.1
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.69
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.1
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.1
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.3
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.19
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
114128,Bury Hill View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.74
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.55
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114128,Bury Hill View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.02
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.45
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,68.6
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.2
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.79
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.5
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
114128,Bury Hill View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.17
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.91
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.9
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.9
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.5
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
114128,Bury Hill View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.5
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.96
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.5
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
114128,Bury Hill View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.12
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.4
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.1
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.5
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.4
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.99
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.72
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.4
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.63
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.57
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.4
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.87
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.3
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.93
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.6
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.9
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.37
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.82
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.3
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
114128,Bury Hill View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.34
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.59
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.8
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.89
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.2
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
