Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.36
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.94
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.1
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.36
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.86
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.1
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
114128,Bury Hill View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.88
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.98
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.77
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.1
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.9
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.11
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.1
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.41
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.67
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.0
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.14
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.77
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.03
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.36
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.35
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.0
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.46
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.73
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.6
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.82
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.9
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.34
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.41
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.43
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.9
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.07
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.33
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.45
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.65
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.93
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.56
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.71
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.33
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.05
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.68
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.34
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.48
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.59
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.81
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.17
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.14
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.71
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.9
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.75
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.16
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.7
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.4
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.47
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.53
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.5
