Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.56
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.2
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.1
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.33
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.59
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.42
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.04
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.34
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.4
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.69
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.49
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.1
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.98
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.32
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.81
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.5
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.77
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.34
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.03
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.64
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.7
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.0
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.36
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.51
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.8
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.2
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.01
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.72
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.3
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.2
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.43
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.8
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.83
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.22
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.7
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.8
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.57
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.33
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.5
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.6
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.99
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.18
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.3
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.08
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.21
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.3
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
