Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.66
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.24
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.0
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.9
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.51
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.5
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.0
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.02
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.73
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.1
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.11
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.73
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.78
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.03
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.56
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.89
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.94
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.53
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.74
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.21
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.31
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.89
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.87
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.56
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.5
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.07
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.16
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.19
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.91
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.26
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.98
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.62
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
