Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.91
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.16
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.8
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.78
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.92
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.98
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.36
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.2
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.58
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.57
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.04
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.6
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.92
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.06
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.4
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.66
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,65.9
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.7
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.72
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,66.5
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.1
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.96
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.4
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.45
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.84
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.5
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.71
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
