Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.76
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.6
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.14
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,64.4
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.07
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.1
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.59
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,66.8
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.4
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.09
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,70.1
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.4
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.74
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.36
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,75.0
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.5
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.78
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.17
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,70.1
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.16
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,81.5
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.4
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.0
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.45
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,76.4
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.7
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.85
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.22
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,70.0
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.9
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.94
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.55
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.3
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.85
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.2
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.38
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.43
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.7
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
