Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.7
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.1
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.43
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.63
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.1
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.52
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.08
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,81.8
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.6
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.2
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
114128,Bury Hill View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.01
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,77.7
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.3
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.2
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114128,Bury Hill View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.1
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,72.7
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.4
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
114128,Bury Hill View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.25
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
114128,Bury Hill View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.67
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.77
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
114128,Bury Hill View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.75
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.59
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.3
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
114128,Bury Hill View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.92
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
114128,Bury Hill View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.23
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
114128,Bury Hill View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.97
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.3
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.05
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.41
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.14
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
