Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.01
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.19
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.94
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
114128,Bury Hill View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.66
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.1
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
114128,Bury Hill View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.59
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.36
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
114128,Bury Hill View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.32
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.73
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.0
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.88
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.34
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.1
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114128,Bury Hill View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.71
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.78
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.3
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.86
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.09
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.1
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.51
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
114128,Bury Hill View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.12
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.14
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.9
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.4
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.24
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
114128,Bury Hill View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.28
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.25
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.04
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.77
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.92
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.33
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
114128,Bury Hill View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.68
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.12
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.9
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.7
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
114128,Bury Hill View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.6
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.82
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.2
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.7
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
