Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
114128,Bury Hill View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.37
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.3
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.2
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
114128,Bury Hill View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.44
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.25
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.3
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.5
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.1
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
114128,Bury Hill View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.21
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.89
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.8
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
114128,Bury Hill View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.65
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.5
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.9
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.0
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
114128,Bury Hill View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.62
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.0
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
114128,Bury Hill View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.2
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.1
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
114128,Bury Hill View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.8
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.3
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
114128,Bury Hill View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.44
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.46
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.6
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114128,Bury Hill View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.25
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.49
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.3
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
114128,Bury Hill View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.01
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.91
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.5
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
114128,Bury Hill View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.06
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.03
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.5
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.2
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
114128,Bury Hill View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.69
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.66
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.72
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
114128,Bury Hill View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.62
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.1
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.7
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.5
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
114128,Bury Hill View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.95
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.72
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.3
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.6
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.91
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.49
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.9
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
