Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
114128,Bury Hill View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.56
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.6
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.3
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.23
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
114128,Bury Hill View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.81
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.77
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
114128,Bury Hill View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.78
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.5
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114128,Bury Hill View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.55
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.7
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.4
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
114128,Bury Hill View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,29.87
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.89
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.0
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.2
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
114128,Bury Hill View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.69
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.8
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
114128,Bury Hill View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.03
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.33
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.0
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
114128,Bury Hill View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.38
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.24
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.5
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114128,Bury Hill View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.2
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.69
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.9
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.0
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
114128,Bury Hill View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.58
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.4
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.2
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
114128,Bury Hill View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.19
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.48
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.4
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
114128,Bury Hill View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.83
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.25
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.6
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.68
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.65
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.96
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
