Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.71
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.85
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.46
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.77
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.95
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.0
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114128,Bury Hill View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.97
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.67
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.52
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.85
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.3
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.7
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.8
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.68
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.21
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.76
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
114128,Bury Hill View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.95
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.7
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.08
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.39
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.57
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.03
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.32
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.47
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.38
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.3
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.27
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.78
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.26
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.33
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.4
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.05
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.9
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.4
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.21
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.06
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.51
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.3
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.53
