Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.57
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.2
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.67
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.2
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
114128,Bury Hill View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.8
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.84
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.3
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.1
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.35
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.65
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.1
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.03
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.55
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.6
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.0
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.71
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.0
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.6
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.28
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.9
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.0
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.45
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.9
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.24
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.51
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.9
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.51
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.04
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.4
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.9
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.91
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.8
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.86
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.34
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,65.5
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.7
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.8
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.21
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.64
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.82
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.33
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.8
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.14
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.1
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.19
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.7
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.37
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.42
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.7
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
