Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.99
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.54
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.6
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.18
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.41
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.6
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.93
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.92
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.6
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.0
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.41
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.43
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.02
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.9
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.28
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.49
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.67
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.61
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.76
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.9
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.19
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.5
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.1
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.4
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.79
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.4
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.4
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.16
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.4
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.1
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
