Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.27
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.92
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.65
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.87
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.86
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.7
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.61
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
114128,Bury Hill View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.17
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.39
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.89
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.09
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.03
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.95
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.77
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
