Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.76
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.9
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.47
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.92
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.72
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.95
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.78
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.03
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.89
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.22
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.03
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.91
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.7
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.42
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.45
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.6
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.7
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.65
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
