Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.79
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.6
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.57
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.85
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.75
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.54
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.95
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.28
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.79
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.26
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.46
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.63
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.59
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.52
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.5
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.62
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.93
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
114128,Bury Hill View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.33
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,76.1
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
