Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
114128,Bury Hill View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.64
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,65.9
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.8
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.84
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.4
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.78
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.95
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.73
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.0
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.39
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
114128,Bury Hill View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.81
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.31
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.88
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.78
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.24
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.05
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.86
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.84
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.01
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.3
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.9
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.54
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.29
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.16
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.0
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.4
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.84
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,27.42
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,79.8
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.2
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
