Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.05
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.8
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.46
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.16
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.5
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.46
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.03
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.1
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.14
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.59
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.84
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.17
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.48
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.56
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.18
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.04
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.94
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.56
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.35
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.77
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.9
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.53
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.79
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.7
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.4
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.31
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.6
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
114128,Bury Hill View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.24
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.14
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.9
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.63
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.5
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.01
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.84
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.46
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.37
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.09
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.17
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.72
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
