Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.42
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.43
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.76
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.12
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.17
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.55
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
114128,Bury Hill View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.6
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.49
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.37
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.2
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.59
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.86
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.11
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.27
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.45
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.99
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.19
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.18
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.39
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.2
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.74
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.7
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.24
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
114128,Bury Hill View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.62
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.63
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.66
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.78
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
