Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.41
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.04
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.54
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.08
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.99
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.14
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.15
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.14
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.52
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.21
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
114128,Bury Hill View,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.18
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.47
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.29
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.28
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.93
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.17
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.2
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.18
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.28
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.18
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.51
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.41
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.8
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.92
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
