Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.22
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.74
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.68
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.93
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.9
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.9
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.45
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.35
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.61
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.86
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.75
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.5
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.64
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.07
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.27
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.12
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.39
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
