Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.86
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.49
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
114128,Bury Hill View,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.34
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.49
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.77
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
114128,Bury Hill View,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.3
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.75
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.9
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.51
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.72
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.54
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.1
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.44
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.62
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.1
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.35
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.11
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.04
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.25
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.1
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.39
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.14
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.97
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.6
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
