Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.07
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.07
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.67
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.43
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.6
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.9
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.25
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.4
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.8
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.5
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.61
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.11
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.92
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.33
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.41
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.67
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.84
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.58
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.37
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
114128,Bury Hill View,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.23
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.08
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.29
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.71
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
114128,Bury Hill View,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.67
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.39
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.05
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.65
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.7
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.03
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.7
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.34
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.17
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
