Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.7
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.63
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
114128,Bury Hill View,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.77
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.13
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.89
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.34
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.29
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.64
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.42
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.49
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
