Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.99
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.52
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.2
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.47
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.2
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.34
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.54
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.36
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.53
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.69
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.0
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.97
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.57
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.67
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.8
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
114128,Bury Hill View,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.28
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.65
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
114128,Bury Hill View,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.6
