Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.73
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.4
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.6
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
114128,Bury Hill View,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.93
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,79.8
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
114128,Bury Hill View,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.85
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,79.3
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
114128,Bury Hill View,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.09
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,83.8
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.7
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.38
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
114128,Bury Hill View,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.06
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,90.0
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.0
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114128,Bury Hill View,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.84
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,82.4
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.7
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
114128,Bury Hill View,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.69
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,79.5
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.5
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
114128,Bury Hill View,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.63
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,78.5
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.0
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
114128,Bury Hill View,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.68
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,74.2
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.4
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
114128,Bury Hill View,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.22
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,82.2
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.7
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
114128,Bury Hill View,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.9
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.08
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.1
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
114128,Bury Hill View,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.32
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.4
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.2
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
114128,Bury Hill View,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.08
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.61
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.9
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.43
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.67
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.33
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.48
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
114128,Bury Hill View,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
