Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.01
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.44
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.73
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.96
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.47
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.65
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.21
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.09
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.4
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.56
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.65
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.72
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.11
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.39
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.2
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.08
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.13
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.9
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.72
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.76
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.44
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.2
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.98
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.51
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.2
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.1
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.41
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.93
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,74.7
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.1
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.91
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.85
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,66.3
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.6
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.3
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.61
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.1
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
