Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.54
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,24.58
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,71.4
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.7
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,28.96
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,91.4
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.8
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.8
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.27
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.15
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.7
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.07
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.64
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.6
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.47
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.6
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.22
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.18
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.1
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.6
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.56
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,24.62
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.6
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.5
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.99
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.07
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,64.8
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.2
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.42
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.5
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.24
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.29
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.0
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.6
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.5
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.08
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.81
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.7
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.4
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.46
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.9
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.1
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.4
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
114128,Bury Hill View,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.6
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.52
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.6
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.4
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.53
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.44
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.3
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
114128,Bury Hill View,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.65
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.69
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,62.9
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.5
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.1
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,28.63
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,72.6
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.0
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.3
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
