Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114128,Bury Hill View,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.12
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,28.94
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,82.6
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,120.5
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.2
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.08
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,27.44
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,74.9
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,114.4
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.2
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.01
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,27.83
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,71.1
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.7
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.27
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.89
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.0
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.1
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.27
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.52
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.78
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.27
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.3
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.41
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.3
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
114128,Bury Hill View,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.71
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.43
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.6
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
114128,Bury Hill View,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.62
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.14
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.0
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.0
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.99
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.9
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.4
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.0
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.07
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.32
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.23
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.9
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.95
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.42
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.9
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.56
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.79
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
