Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.58
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.83
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.8
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.7
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.76
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.6
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.99
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.78
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.9
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.75
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.6
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.7
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.3
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.73
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.95
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.11
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.86
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.61
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.5
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.85
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.61
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.98
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.93
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.64
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.7
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.91
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.78
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.4
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.65
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.54
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.9
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.58
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.56
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.3
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
