Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.63
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.93
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.95
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.2
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.78
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.55
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.45
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.58
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.21
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.81
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.54
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.1
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.47
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.94
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.59
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,3.0
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.58
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,3.3
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.0
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.56
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.5
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.59
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.64
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.9
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.65
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.68
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.52
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.6
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.84
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.52
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.53
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.57
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.54
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.73
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
