Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.63
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.7
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.05
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.78
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.7
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.65
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.03
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.46
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.68
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.96
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.56
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.94
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.13
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.45
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.99
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.24
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.81
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.0
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.29
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.77
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.84
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.41
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.18
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.14
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.97
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.65
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
