Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.81
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.85
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.42
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.84
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.27
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.34
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.11
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.69
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.35
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.56
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.3
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.47
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.33
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.56
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.22
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.65
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.99
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.01
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.51
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,3.6
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.46
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
