Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.79
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.18
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.04
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.15
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.25
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.4
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
114128,Bury Hill View,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.37
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.5
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
114128,Bury Hill View,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.22
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
114128,Bury Hill View,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.16
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.32
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.99
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.05
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.79
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.24
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.39
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.63
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.57
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.6
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
