Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
114128,Bury Hill View,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.62
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,69.9
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
114128,Bury Hill View,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.29
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.6
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.4
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
114128,Bury Hill View,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.02
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,80.7
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
114128,Bury Hill View,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.6
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.9
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
114128,Bury Hill View,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,72.9
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.0
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.8
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114128,Bury Hill View,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
